Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330184,Morrish Park,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330184,Morrish Park,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.14
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330184,Morrish Park,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.22
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330184,Morrish Park,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330184,Morrish Park,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330184,Morrish Park,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330184,Morrish Park,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
