Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.1
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330184,Morrish Park,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330184,Morrish Park,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330184,Morrish Park,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.73
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330184,Morrish Park,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330184,Morrish Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330184,Morrish Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330184,Morrish Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330184,Morrish Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.36
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330184,Morrish Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
