Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330184,Morrish Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.59
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330184,Morrish Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330184,Morrish Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330184,Morrish Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.7
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330184,Morrish Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.99
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330184,Morrish Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.64
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
330184,Morrish Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.25
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.0
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
330184,Morrish Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.48
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
330184,Morrish Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.09
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.94
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.69
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
330184,Morrish Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.25
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.33
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
