Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
330184,Morrish Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.87
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.4
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.23
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
330184,Morrish Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.39
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.69
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
330184,Morrish Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.16
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.63
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
330184,Morrish Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.52
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.0
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
330184,Morrish Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.14
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.08
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
330184,Morrish Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.7
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.3
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.44
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
330184,Morrish Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.36
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.22
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.2
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
330184,Morrish Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.56
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.7
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
330184,Morrish Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.81
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.54
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.2
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.51
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
330184,Morrish Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.83
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.7
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
