Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
330184,Morrish Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.63
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.65
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.0
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.25
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.61
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
330184,Morrish Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.01
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.3
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.83
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
330184,Morrish Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.31
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.17
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.97
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
330184,Morrish Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.96
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.57
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.63
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.5
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.7
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
330184,Morrish Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.87
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
330184,Morrish Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.72
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
330184,Morrish Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.19
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.1
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
330184,Morrish Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.7
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.24
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
330184,Morrish Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.79
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.49
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.09
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.46
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.0
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.18
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.07
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
330184,Morrish Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
