Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.75
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.81
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.9
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.52
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.92
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.08
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
330184,Morrish Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.35
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.25
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.49
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.31
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.4
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.9
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.21
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.33
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330184,Morrish Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.35
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.79
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.3
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.0
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.09
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.33
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.1
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.7
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.82
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.38
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
330184,Morrish Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.64
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.27
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.9
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.67
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.87
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.09
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.1
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.07
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.43
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
330184,Morrish Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.8
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.75
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.11
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.12
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.12
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.33
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.0
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.9
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.23
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.15
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.24
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
330184,Morrish Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.05
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.53
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.12
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.6
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.06
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.2
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.12
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.3
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.5
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.55
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.04
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
330184,Morrish Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.4
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.6
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.67
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.67
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.0
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.8
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.7
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.87
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.25
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.75
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
330184,Morrish Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.69
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.14
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.93
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.83
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.81
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
330184,Morrish Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.72
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.4
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.02
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
330184,Morrish Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.71
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.21
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.19
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.02
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.09
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
330184,Morrish Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
