Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.52
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.1
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.3
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
330184,Morrish Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.81
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.99
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
330184,Morrish Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.47
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330184,Morrish Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.45
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.85
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.0
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
330184,Morrish Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.18
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
330184,Morrish Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.1
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330184,Morrish Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.56
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
330184,Morrish Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.65
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.27
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.97
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
330184,Morrish Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.47
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.63
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.3
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
330184,Morrish Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.32
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
330184,Morrish Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
