Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.4
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330184,Morrish Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.39
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330184,Morrish Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.97
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330184,Morrish Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.14
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330184,Morrish Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330184,Morrish Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
330184,Morrish Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.24
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330184,Morrish Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.4
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330184,Morrish Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.2
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
330184,Morrish Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.39
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330184,Morrish Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
