Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.53
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
330184,Morrish Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.02
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.7
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
330184,Morrish Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.23
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.86
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.7
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
330184,Morrish Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.77
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.43
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.04
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.7
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.49
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
330184,Morrish Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.4
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330184,Morrish Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.96
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330184,Morrish Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330184,Morrish Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.7
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330184,Morrish Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.3
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
330184,Morrish Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
