Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330184,Morrish Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
330184,Morrish Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.3
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.48
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330184,Morrish Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.63
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
330184,Morrish Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330184,Morrish Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.65
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330184,Morrish Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.58
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.3
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330184,Morrish Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.3
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330184,Morrish Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330184,Morrish Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330184,Morrish Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
