Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330184,Morrish Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.31
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330184,Morrish Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.8
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330184,Morrish Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.74
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330184,Morrish Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.42
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.8
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.56
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
330184,Morrish Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
330184,Morrish Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330184,Morrish Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330184,Morrish Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330184,Morrish Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.49
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
330184,Morrish Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.4
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
