Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330184,Morrish Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.55
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330184,Morrish Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
330184,Morrish Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330184,Morrish Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.14
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330184,Morrish Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330184,Morrish Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.98
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330184,Morrish Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.7
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330184,Morrish Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.51
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.7
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330184,Morrish Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330184,Morrish Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
