Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330184,Morrish Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330184,Morrish Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.39
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330184,Morrish Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330184,Morrish Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330184,Morrish Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330184,Morrish Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
330184,Morrish Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330184,Morrish Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330184,Morrish Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330184,Morrish Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
