Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330184,Morrish Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
330184,Morrish Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330184,Morrish Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330184,Morrish Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.73
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330184,Morrish Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
330184,Morrish Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
