Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
330184,Morrish Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.8
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330184,Morrish Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330184,Morrish Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330184,Morrish Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330184,Morrish Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
