Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330184,Morrish Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330184,Morrish Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330184,Morrish Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330184,Morrish Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330184,Morrish Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330184,Morrish Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330184,Morrish Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330184,Morrish Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330184,Morrish Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330184,Morrish Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
