Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330184,Morrish Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
330184,Morrish Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330184,Morrish Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330184,Morrish Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330184,Morrish Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.23
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
330184,Morrish Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.69
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.9
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330184,Morrish Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.91
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
330184,Morrish Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330184,Morrish Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
