Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330184,Morrish Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.17
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.54
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.7
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330184,Morrish Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.29
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.45
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330184,Morrish Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.73
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330184,Morrish Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.47
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330184,Morrish Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.08
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330184,Morrish Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.39
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330184,Morrish Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.15
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
330184,Morrish Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.93
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.76
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
330184,Morrish Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.98
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.44
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.21
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330184,Morrish Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.24
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.94
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
