Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330184,Morrish Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.29
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
330184,Morrish Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.36
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
330184,Morrish Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.29
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.44
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
330184,Morrish Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.76
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330184,Morrish Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.56
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.05
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.1
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.5
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.59
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
330184,Morrish Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.88
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.2
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.9
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330184,Morrish Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.22
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.5
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.92
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330184,Morrish Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.35
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
330184,Morrish Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.92
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330184,Morrish Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.19
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.74
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
