Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.3
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,21.7
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.87
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
330184,Morrish Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.86
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.64
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.4
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.53
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
330184,Morrish Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.95
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.91
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.61
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
330184,Morrish Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.42
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.89
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.2
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.2
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
330184,Morrish Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.77
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.14
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.4
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.49
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.28
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
330184,Morrish Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.48
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.98
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.2
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.41
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
330184,Morrish Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.32
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.22
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.24
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
330184,Morrish Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.13
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.47
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.86
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
330184,Morrish Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.46
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.03
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.29
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
330184,Morrish Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.82
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.62
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.2
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
330184,Morrish Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.07
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
