Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.43
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.09
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.53
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.2
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.2
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
330184,Morrish Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.68
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.49
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.1
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.9
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.43
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.31
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
330184,Morrish Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.78
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.43
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.1
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.37
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
330184,Morrish Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.14
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.99
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.82
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.32
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.02
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
330184,Morrish Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.95
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.53
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.34
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
330184,Morrish Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.59
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.89
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.58
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.81
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.99
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.56
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
330184,Morrish Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.85
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.22
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.41
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.29
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
330184,Morrish Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.31
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.43
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.6
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.81
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
330184,Morrish Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.48
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
330184,Morrish Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.2
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
330184,Morrish Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
