Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.05
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.3
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330184,Morrish Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.39
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
330184,Morrish Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.54
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.69
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330184,Morrish Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.89
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330184,Morrish Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.26
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
330184,Morrish Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.09
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.84
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330184,Morrish Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.88
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.98
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330184,Morrish Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.15
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.2
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330184,Morrish Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.24
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330184,Morrish Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330184,Morrish Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
