Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.62
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
330184,Morrish Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.49
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.75
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330184,Morrish Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.98
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330184,Morrish Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.9
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.92
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.29
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.38
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
330184,Morrish Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330184,Morrish Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.22
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.78
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330184,Morrish Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.85
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
330184,Morrish Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.38
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330184,Morrish Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.98
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330184,Morrish Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.12
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.83
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.1
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330184,Morrish Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
