Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.88
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
330184,Morrish Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.1
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330184,Morrish Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.62
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.4
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.06
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
330184,Morrish Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.15
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.94
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330184,Morrish Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.54
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.9
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330184,Morrish Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.91
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330184,Morrish Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.53
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.2
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.7
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330184,Morrish Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.78
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330184,Morrish Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.03
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.86
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
330184,Morrish Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.09
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.9
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
