Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330184,Morrish Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.91
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.49
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
330184,Morrish Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.19
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.73
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.6
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.47
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330184,Morrish Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.44
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.69
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
330184,Morrish Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.41
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.2
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330184,Morrish Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.94
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.64
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
330184,Morrish Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.92
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330184,Morrish Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.6
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.55
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330184,Morrish Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330184,Morrish Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.41
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
330184,Morrish Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.15
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
