Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330184,Morrish Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.05
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
330184,Morrish Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.29
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.6
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330184,Morrish Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.87
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330184,Morrish Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.81
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.91
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330184,Morrish Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.28
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330184,Morrish Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.65
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.61
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.8
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.88
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
330184,Morrish Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.65
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.88
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
330184,Morrish Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.52
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.44
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.5
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.01
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
330184,Morrish Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.71
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330184,Morrish Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.86
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.86
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
