Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330184,Morrish Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330184,Morrish Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330184,Morrish Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.42
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.04
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330184,Morrish Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
330184,Morrish Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.28
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330184,Morrish Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.46
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.9
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330184,Morrish Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.48
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330184,Morrish Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.2
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330184,Morrish Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330184,Morrish Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
