Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330184,Morrish Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330184,Morrish Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330184,Morrish Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
330184,Morrish Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330184,Morrish Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330184,Morrish Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330184,Morrish Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330184,Morrish Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
330184,Morrish Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
