Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.7
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330184,Morrish Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
330184,Morrish Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
330184,Morrish Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330184,Morrish Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
330184,Morrish Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
330184,Morrish Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330184,Morrish Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
330184,Morrish Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330184,Morrish Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
