Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330184,Morrish Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330184,Morrish Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330184,Morrish Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
330184,Morrish Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330184,Morrish Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330184,Morrish Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330184,Morrish Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330184,Morrish Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330184,Morrish Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
