Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330184,Morrish Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330184,Morrish Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330184,Morrish Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330184,Morrish Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330184,Morrish Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330184,Morrish Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.1
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330184,Morrish Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.1
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330184,Morrish Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.2
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330184,Morrish Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.2
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330184,Morrish Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
