Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330184,Morrish Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.2
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
330184,Morrish Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.5
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.2
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330184,Morrish Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330184,Morrish Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330184,Morrish Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
330184,Morrish Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
330184,Morrish Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330184,Morrish Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
330184,Morrish Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
