Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330184,Morrish Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.83
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330184,Morrish Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.81
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330184,Morrish Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330184,Morrish Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.19
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.4
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.05
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
330184,Morrish Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.41
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.4
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330184,Morrish Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.4
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330184,Morrish Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.03
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.4
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330184,Morrish Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.81
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.4
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.04
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
330184,Morrish Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.86
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.87
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.4
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
330184,Morrish Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.36
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.4
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
