Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.58
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
330184,Morrish Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.36
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.54
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330184,Morrish Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.64
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.7
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.78
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
330184,Morrish Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.57
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.4
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
330184,Morrish Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.57
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.3
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
330184,Morrish Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.12
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.56
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.2
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
330184,Morrish Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.86
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.88
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.52
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.9
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.1
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.35
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.2
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
330184,Morrish Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.46
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.23
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.33
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.6
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.1
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.04
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330184,Morrish Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.48
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.18
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.0
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.61
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.16
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
330184,Morrish Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.59
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.78
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.9
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.0
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.06
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
330184,Morrish Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.52
