Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.13
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.9
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.98
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
330184,Morrish Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.34
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.86
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.28
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.31
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.02
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
330184,Morrish Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.89
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.35
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.8
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.46
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
330184,Morrish Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.05
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.03
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.95
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.68
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.2
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.7
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.5
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.57
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
330184,Morrish Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.05
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.29
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.38
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.0
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.2
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.6
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.65
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.16
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
330184,Morrish Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.31
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.77
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.81
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.51
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.56
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
330184,Morrish Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.6
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.9
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.19
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.04
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.4
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.2
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.5
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.1
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
330184,Morrish Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.31
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.9
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.89
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.73
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.4
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.02
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.33
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
330184,Morrish Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.45
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.17
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.33
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.02
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.2
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.64
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.23
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
330184,Morrish Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.2
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.23
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.2
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.2
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.6
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.92
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.23
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.9
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
330184,Morrish Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
