Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.11
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.93
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.45
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.11
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
330184,Morrish Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.73
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.35
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.64
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.37
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
330184,Morrish Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.74
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.55
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.42
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
330184,Morrish Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.02
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.49
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330184,Morrish Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.66
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.04
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.8
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.7
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.55
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
330184,Morrish Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.14
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.46
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
330184,Morrish Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.25
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.47
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.91
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330184,Morrish Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.09
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.11
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.4
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.06
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
330184,Morrish Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.68
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.2
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
330184,Morrish Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.91
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.84
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.71
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330184,Morrish Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
