Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.48
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330184,Morrish Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.82
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.51
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330184,Morrish Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.41
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.62
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330184,Morrish Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.38
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330184,Morrish Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.7
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
330184,Morrish Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.3
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.13
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
330184,Morrish Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.97
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330184,Morrish Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.48
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.49
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.25
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330184,Morrish Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.33
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.9
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330184,Morrish Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.61
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.7
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.23
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
330184,Morrish Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
