Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.6
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.86
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330184,Morrish Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.02
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.88
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.4
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.2
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
330184,Morrish Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.52
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.27
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.6
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330184,Morrish Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.65
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.0
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330184,Morrish Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.26
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.9
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
330184,Morrish Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.43
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330184,Morrish Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.21
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.3
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.09
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
330184,Morrish Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.08
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.8
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330184,Morrish Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.33
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.98
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.5
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.2
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330184,Morrish Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.45
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.6
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.2
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
330184,Morrish Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
