Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.54
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.73
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.8
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
330184,Morrish Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.18
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.53
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
330184,Morrish Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.02
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.41
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,46.87
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,116.2
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,191.8
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330184,Morrish Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.65
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.3
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330184,Morrish Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.77
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.49
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.53
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.6
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.9
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.63
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330184,Morrish Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.62
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.4
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.0
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.92
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
330184,Morrish Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.54
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.17
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.8
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330184,Morrish Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.14
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.98
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.5
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330184,Morrish Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.81
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.7
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330184,Morrish Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.7
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
