Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330184,Morrish Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.29
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.3
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.3
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.37
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.29
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330184,Morrish Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.86
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.5
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330184,Morrish Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.18
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.45
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330184,Morrish Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.98
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.06
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.51
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330184,Morrish Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.32
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.35
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330184,Morrish Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.15
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.2
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.28
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
330184,Morrish Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.4
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
330184,Morrish Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.32
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.05
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
330184,Morrish Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.4
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.71
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.7
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
330184,Morrish Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.4
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.45
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
