Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.3
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330184,Morrish Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.64
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.1
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330184,Morrish Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.13
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.9
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330184,Morrish Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.46
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.26
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330184,Morrish Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.28
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.1
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,46.48
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330184,Morrish Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.01
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.91
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.58
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.3
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.3
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
330184,Morrish Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.13
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330184,Morrish Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
330184,Morrish Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330184,Morrish Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.36
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330184,Morrish Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.03
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
