Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.4
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
330184,Morrish Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330184,Morrish Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.25
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330184,Morrish Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.5
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.23
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330184,Morrish Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330184,Morrish Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.6
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330184,Morrish Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.7
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330184,Morrish Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.7
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330184,Morrish Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
330184,Morrish Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
