Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.8
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330184,Morrish Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330184,Morrish Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.9
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330184,Morrish Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.0
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330184,Morrish Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.1
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330184,Morrish Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.2
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
330184,Morrish Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
