Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
330184,Morrish Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.3
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330184,Morrish Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.52
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
330184,Morrish Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.4
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
330184,Morrish Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330184,Morrish Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330184,Morrish Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.5
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330184,Morrish Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330184,Morrish Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,20.6
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
330184,Morrish Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
