Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,20.7
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330184,Morrish Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
330184,Morrish Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,20.8
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330184,Morrish Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330184,Morrish Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,20.9
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330184,Morrish Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
330184,Morrish Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330184,Morrish Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.0
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330184,Morrish Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330184,Morrish Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.55
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.1
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330184,Morrish Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.2
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330184,Morrish Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.3
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330184,Morrish Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
